Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.89
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.92
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.2
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.5
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.46
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.86
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.5
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
551845,Claremont Drive,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,25.45
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.97
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.19
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,110.5
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.07
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.2
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.33
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.01
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
551845,Claremont Drive,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.3
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.68
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.53
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.23
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.84
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.65
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.01
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.97
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
551845,Claremont Drive,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.1
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.46
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.91
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.47
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.3
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,18.2
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.45
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
551845,Claremont Drive,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.07
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.03
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.57
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.29
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.88
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,18.3
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.79
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
551845,Claremont Drive,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,16.51
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.26
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.17
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.02
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,18.4
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.74
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
551845,Claremont Drive,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.03
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.61
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.83
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.96
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,18.4
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.36
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.57
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
551845,Claremont Drive,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.35
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,17.37
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.59
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.41
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,18.5
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.77
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.68
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
551845,Claremont Drive,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.57
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,16.69
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.25
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.49
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,18.5
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.28
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.66
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
551845,Claremont Drive,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.38
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,19.09
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,18.84
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,18.5
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
