Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.34
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
551845,Claremont Drive,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.47
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.22
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.54
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,18.5
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.5
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
551845,Claremont Drive,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.09
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,17.13
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,18.5
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.81
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
551845,Claremont Drive,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.81
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.41
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.08
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,18.5
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.64
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
551845,Claremont Drive,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.52
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.68
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.8
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,18.5
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.1
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
551845,Claremont Drive,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,19.6
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,16.56
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.36
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,18.5
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.99
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
551845,Claremont Drive,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,18.7
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,17.92
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.22
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,18.4
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.61
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
551845,Claremont Drive,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,19.06
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,15.54
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.45
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,18.4
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.27
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
551845,Claremont Drive,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,23.18
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,17.85
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,18.4
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
551845,Claremont Drive,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,23.9
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.32
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.0
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.29
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.39
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,18.4
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.33
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.08
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
551845,Claremont Drive,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,26.77
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,17.18
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.92
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,59.6
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.3
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
