Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,18.3
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.51
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.84
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
551845,Claremont Drive,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,24.45
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,21.42
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,59.4
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,18.3
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.84
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
551845,Claremont Drive,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,23.21
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,19.56
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.23
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,57.0
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.4
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.18
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,18.4
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.83
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.16
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.42
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
551845,Claremont Drive,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.65
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.14
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,18.3
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.98
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
551845,Claremont Drive,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.82
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.83
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.71
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.75
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,18.3
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.7
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
551845,Claremont Drive,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.25
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.88
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.46
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.24
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,18.2
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.53
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
551845,Claremont Drive,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.07
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.09
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.29
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.88
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,18.1
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.29
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
551845,Claremont Drive,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.4
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.97
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.5
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.59
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.63
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
551845,Claremont Drive,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.63
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.01
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.69
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.87
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
551845,Claremont Drive,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.64
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.52
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.78
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.57
