Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
551845,Claremont Drive,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.64
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.36
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.62
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.36
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,17.9
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.83
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
551845,Claremont Drive,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.54
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.4
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.57
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.1
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.12
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,17.8
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.92
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
551845,Claremont Drive,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.81
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.63
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.73
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.28
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,88.0
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.1
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,17.7
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.06
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
551845,Claremont Drive,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,19.64
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.21
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.95
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,46.3
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.84
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.36
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,17.6
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.41
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
551845,Claremont Drive,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,25.43
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.13
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,60.8
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,17.6
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
551845,Claremont Drive,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,22.17
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.76
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,17.5
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
551845,Claremont Drive,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,26.3
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.98
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.54
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,58.6
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,111.9
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.41
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.17
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,17.5
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.87
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.42
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
551845,Claremont Drive,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,25.79
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.92
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.47
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,62.8
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.3
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.9
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.1
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,17.4
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
551845,Claremont Drive,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,20.79
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.5
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.47
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.06
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,17.3
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
551845,Claremont Drive,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,18.51
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.1
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,12.4
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
