Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.47
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.98
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,17.2
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.68
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
551845,Claremont Drive,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,18.41
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.96
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.12
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.1
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.3
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.29
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
551845,Claremont Drive,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,21.4
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.21
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.29
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.31
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.28
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,89.1
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.1
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.4
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.44
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.55
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.5
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
551845,Claremont Drive,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,20.0
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.21
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.38
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.36
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.08
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,84.8
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.6
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.9
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.16
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.94
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
551845,Claremont Drive,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,23.24
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.56
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,21.23
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.14
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.36
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.31
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.7
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.1
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.98
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.63
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.88
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
551845,Claremont Drive,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,25.19
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,20.24
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.48
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.1
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.16
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.87
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,86.6
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.2
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.1
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.35
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.74
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
551845,Claremont Drive,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,17.33
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,21.73
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.56
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.46
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.09
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,92.2
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.6
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.5
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.51
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
551845,Claremont Drive,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,14.1
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.92
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.7
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.01
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,16.7
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.61
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.41
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
551845,Claremont Drive,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,19.62
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.96
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.2
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.82
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.7
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
551845,Claremont Drive,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.82
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.66
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,16.96
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.88
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.34
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.16
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.33
