Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
551845,Claremont Drive,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.46
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,17.3
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.23
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.3
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.22
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.7
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.44
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
551845,Claremont Drive,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,14.69
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,21.93
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.35
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,88.2
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.14
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.1
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
551845,Claremont Drive,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,16.53
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,20.06
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.57
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.89
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.72
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,98.4
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.8
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.46
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.91
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
551845,Claremont Drive,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,18.92
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.52
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.87
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.47
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.66
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.84
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.35
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.45
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
551845,Claremont Drive,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,16.74
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,15.0
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.34
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.39
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
551845,Claremont Drive,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.56
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,19.44
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.53
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
551845,Claremont Drive,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.14
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,20.21
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.22
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.04
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
551845,Claremont Drive,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,19.78
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,17.86
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.46
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
551845,Claremont Drive,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,14.01
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,15.88
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.79
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.57
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
551845,Claremont Drive,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,17.01
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,19.06
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.54
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.48
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
