Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.15
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.71
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
551845,Claremont Drive,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,14.71
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,20.14
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.95
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.14
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.24
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
551845,Claremont Drive,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.6
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,17.35
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,18.69
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.56
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.08
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.97
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.29
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
551845,Claremont Drive,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,14.96
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,22.24
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.54
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.94
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,16.5
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.14
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
551845,Claremont Drive,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.66
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.88
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,16.16
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.66
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.09
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
551845,Claremont Drive,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,20.04
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.97
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,15.96
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
551845,Claremont Drive,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,14.81
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,14.48
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.69
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
551845,Claremont Drive,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.49
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,17.69
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.56
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,16.6
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.56
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
551845,Claremont Drive,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,15.66
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.52
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.42
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,16.7
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
551845,Claremont Drive,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,16.0
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.56
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.98
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
