Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
551845,Claremont Drive,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,14.44
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.55
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.77
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,16.8
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
551845,Claremont Drive,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.55
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.72
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
551845,Claremont Drive,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.02
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.42
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
551845,Claremont Drive,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.39
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.63
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.1
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,16.9
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
551845,Claremont Drive,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.12
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.26
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.91
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
551845,Claremont Drive,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.82
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.55
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
551845,Claremont Drive,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.95
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.5
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.71
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
551845,Claremont Drive,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.19
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.83
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,17.0
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
551845,Claremont Drive,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.24
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
551845,Claremont Drive,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.37
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
