Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
551845,Claremont Drive,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.34
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.49
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
551845,Claremont Drive,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.18
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,17.1
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
551845,Claremont Drive,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,9.5
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.08
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.51
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,17.2
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
551845,Claremont Drive,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.31
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,17.3
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
551845,Claremont Drive,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.55
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.42
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.11
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,17.3
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
551845,Claremont Drive,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.09
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.27
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,17.3
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
551845,Claremont Drive,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.27
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.36
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,17.4
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
551845,Claremont Drive,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.81
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,17.4
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
551845,Claremont Drive,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.24
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.07
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.53
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,17.4
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
551845,Claremont Drive,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
