Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,17.4
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
551845,Claremont Drive,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.26
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,17.4
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
551845,Claremont Drive,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.71
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.51
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.99
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,17.5
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
551845,Claremont Drive,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.47
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.86
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.89
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,17.5
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
551845,Claremont Drive,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.2
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.15
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.93
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,17.5
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
551845,Claremont Drive,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.62
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.51
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.39
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,17.5
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
551845,Claremont Drive,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.36
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.26
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.95
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.26
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.51
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,17.5
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
551845,Claremont Drive,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.97
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.61
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.81
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.86
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,17.6
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
551845,Claremont Drive,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.43
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.35
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.55
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,17.6
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
551845,Claremont Drive,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.11
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.45
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
