Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,17.7
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
551845,Claremont Drive,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,17.8
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
551845,Claremont Drive,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.9
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.42
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,17.9
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
551845,Claremont Drive,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.01
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.35
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.34
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,17.9
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
551845,Claremont Drive,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.91
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.12
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.32
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.03
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,18.0
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.43
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
551845,Claremont Drive,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,14.14
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.75
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.66
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.97
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,18.2
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.42
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
551845,Claremont Drive,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.98
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.16
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.38
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.33
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.4
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,18.3
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.85
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
551845,Claremont Drive,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
